Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.86
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.4
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.21
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.35
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.2
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.4
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.3
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
451900,Barbican Estate,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.56
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.9
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
451900,Barbican Estate,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.25
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.6
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.74
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
451900,Barbican Estate,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.09
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
451900,Barbican Estate,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.6
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.8
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.9
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.03
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
451900,Barbican Estate,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.34
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.2
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.5
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.85
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.35
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
451900,Barbican Estate,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.47
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.9
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.12
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.26
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
451900,Barbican Estate,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.55
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.19
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.1
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.73
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
451900,Barbican Estate,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.77
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.1
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.41
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
451900,Barbican Estate,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.27
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.23
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.9
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.7
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.67
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.51
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
451900,Barbican Estate,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.17
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.68
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.9
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
