Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.6
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.21
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
451900,Barbican Estate,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.99
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.53
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.6
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.69
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.42
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
451900,Barbican Estate,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.52
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.75
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.6
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.59
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.37
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
451900,Barbican Estate,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.52
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.19
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.03
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.5
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.88
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
451900,Barbican Estate,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.1
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.8
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.33
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.5
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.0
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.21
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.08
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.04
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
451900,Barbican Estate,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.36
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.92
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.66
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.6
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.9
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.62
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.34
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.44
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.31
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
451900,Barbican Estate,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.23
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.84
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.2
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.7
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.6
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.53
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.07
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.84
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
451900,Barbican Estate,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.5
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.64
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.04
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,73.6
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.4
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.41
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.21
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.07
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
451900,Barbican Estate,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.43
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.09
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.21
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.75
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,74.1
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.1
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.3
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.99
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.44
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.81
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
451900,Barbican Estate,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.57
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.68
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,70.8
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.9
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.6
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.54
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.89
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.59
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
451900,Barbican Estate,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.06
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.07
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.88
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,72.4
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,137.1
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.8
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.38
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.69
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
451900,Barbican Estate,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.1
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.4
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.33
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.41
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.9
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.9
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.2
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.28
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.18
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
451900,Barbican Estate,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
