Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.65
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.23
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.86
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.73
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.05
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.26
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.28
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.5
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.2
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.5
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.78
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.95
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.53
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
451900,Barbican Estate,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.81
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.95
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.6
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.79
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.3
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.9
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.3
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.03
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.54
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.38
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
451900,Barbican Estate,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.01
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.59
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.78
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.03
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.0
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.1
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.33
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.06
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
451900,Barbican Estate,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.88
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.46
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.1
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.5
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.66
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
451900,Barbican Estate,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.6
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.5
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.98
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.84
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.0
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.8
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.49
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.53
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
451900,Barbican Estate,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.78
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.41
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.67
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.3
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.24
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.03
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.74
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.54
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
451900,Barbican Estate,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.28
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.49
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.36
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.1
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.16
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
451900,Barbican Estate,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.73
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.27
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.33
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.44
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.0
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.8
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.4
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.73
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.54
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
451900,Barbican Estate,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.74
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.24
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.56
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,79.3
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,137.3
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.05
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.91
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.86
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
451900,Barbican Estate,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.45
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.12
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.38
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.6
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.6
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.4
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.26
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.72
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
451900,Barbican Estate,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.91
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.0
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.9
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.31
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
451900,Barbican Estate,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.32
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.41
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
