Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.4
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.02
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.92
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
451900,Barbican Estate,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.28
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.23
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.35
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.33
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
451900,Barbican Estate,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.66
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.62
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.5
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.12
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.64
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.09
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
451900,Barbican Estate,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.11
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.63
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.26
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,74.8
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,127.1
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.13
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.2
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
451900,Barbican Estate,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.09
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.4
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.22
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.86
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.96
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,85.6
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,137.5
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.53
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.42
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
451900,Barbican Estate,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.03
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.27
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.47
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.41
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,79.7
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,136.1
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.53
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.41
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.15
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
451900,Barbican Estate,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.42
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.35
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.5
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.61
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.86
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.43
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
451900,Barbican Estate,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.54
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.87
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,72.5
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.0
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,33.2
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.61
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
451900,Barbican Estate,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.75
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.92
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.58
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.5
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
451900,Barbican Estate,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.2
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.97
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.1
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.5
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.2
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.36
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.79
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
451900,Barbican Estate,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.57
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.94
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.8
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,33.2
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.14
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
451900,Barbican Estate,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.02
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.29
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.72
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.1
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
