Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
451900,Barbican Estate,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.61
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.96
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.47
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.8
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.82
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
451900,Barbican Estate,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.82
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.07
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.58
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.4
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
451900,Barbican Estate,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.74
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.59
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.23
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.8
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.77
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
451900,Barbican Estate,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.56
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.26
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.21
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.5
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.1
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.82
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
451900,Barbican Estate,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.58
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.89
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.31
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
451900,Barbican Estate,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.53
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.14
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
451900,Barbican Estate,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.28
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.87
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.46
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.1
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.02
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
451900,Barbican Estate,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.83
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.39
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.37
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
451900,Barbican Estate,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.36
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.25
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.57
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.56
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.3
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
451900,Barbican Estate,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.68
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.52
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.8
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.9
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.1
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.47
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.6
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
451900,Barbican Estate,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.34
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.93
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.5
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
451900,Barbican Estate,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
