Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.1
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.4
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.9
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.8
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.05
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.12
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
451900,Barbican Estate,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.32
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.85
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.3
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
451900,Barbican Estate,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.77
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.27
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.58
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.26
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.4
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.7
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.6
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.33
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
451900,Barbican Estate,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.43
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.59
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.28
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.13
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.5
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.9
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.19
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
451900,Barbican Estate,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.96
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.16
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.17
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.3
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.53
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.1
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.67
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.7
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
451900,Barbican Estate,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.36
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.16
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.78
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.24
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
451900,Barbican Estate,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.75
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.99
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.31
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.81
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.7
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.89
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
451900,Barbican Estate,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.77
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.64
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
451900,Barbican Estate,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.95
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.87
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.97
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.7
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.99
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
451900,Barbican Estate,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.53
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.17
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.9
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
451900,Barbican Estate,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.21
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.76
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.83
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.5
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.29
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
451900,Barbican Estate,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.68
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.98
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.4
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
