Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
451900,Barbican Estate,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.44
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.34
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.33
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
451900,Barbican Estate,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.95
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.89
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
451900,Barbican Estate,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.67
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.83
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.67
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.45
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
451900,Barbican Estate,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.74
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.44
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
451900,Barbican Estate,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.57
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.83
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.06
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
451900,Barbican Estate,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.79
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.72
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
451900,Barbican Estate,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.82
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
451900,Barbican Estate,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.9
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.06
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.53
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
451900,Barbican Estate,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.6
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.46
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.3
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.0
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.58
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
451900,Barbican Estate,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.15
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.33
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
451900,Barbican Estate,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.19
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.61
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.52
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.64
