Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
451900,Barbican Estate,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.47
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
451900,Barbican Estate,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.3
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
451900,Barbican Estate,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.95
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
451900,Barbican Estate,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
451900,Barbican Estate,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.45
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.37
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
451900,Barbican Estate,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.3
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.9
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.02
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.89
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
451900,Barbican Estate,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.76
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.03
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.6
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.0
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,29.2
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.37
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
451900,Barbican Estate,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.18
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.01
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.52
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.2
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.43
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
451900,Barbican Estate,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.56
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.3
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
451900,Barbican Estate,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.77
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
451900,Barbican Estate,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.96
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.86
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.26
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
451900,Barbican Estate,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
