Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.36
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.68
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.36
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
451900,Barbican Estate,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.58
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.68
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.35
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
451900,Barbican Estate,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.69
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
451900,Barbican Estate,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
451900,Barbican Estate,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,29.2
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
451900,Barbican Estate,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
451900,Barbican Estate,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
451900,Barbican Estate,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.52
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.35
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
451900,Barbican Estate,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
451900,Barbican Estate,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
451900,Barbican Estate,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
