Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
451900,Barbican Estate,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.21
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
451900,Barbican Estate,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
451900,Barbican Estate,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
451900,Barbican Estate,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
451900,Barbican Estate,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
451900,Barbican Estate,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
451900,Barbican Estate,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
451900,Barbican Estate,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
451900,Barbican Estate,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
451900,Barbican Estate,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
