Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.23
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
451900,Barbican Estate,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.44
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
451900,Barbican Estate,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
451900,Barbican Estate,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
451900,Barbican Estate,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
451900,Barbican Estate,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
451900,Barbican Estate,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
451900,Barbican Estate,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.45
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
451900,Barbican Estate,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
451900,Barbican Estate,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
451900,Barbican Estate,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.91
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
