Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
451900,Barbican Estate,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.02
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
451900,Barbican Estate,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
451900,Barbican Estate,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
451900,Barbican Estate,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
451900,Barbican Estate,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
451900,Barbican Estate,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.01
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
451900,Barbican Estate,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
451900,Barbican Estate,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.42
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.07
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
451900,Barbican Estate,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
451900,Barbican Estate,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.93
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
