Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
451900,Barbican Estate,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.43
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.2
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
451900,Barbican Estate,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.64
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
451900,Barbican Estate,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.56
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
451900,Barbican Estate,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.13
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.41
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
451900,Barbican Estate,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.46
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
451900,Barbican Estate,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.35
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
451900,Barbican Estate,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.14
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.8
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.91
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
451900,Barbican Estate,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.7
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.8
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.64
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
451900,Barbican Estate,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.13
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.32
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.6
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.4
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.16
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.14
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
451900,Barbican Estate,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.02
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,71.1
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.4
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.12
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.56
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
451900,Barbican Estate,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.03
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,73.1
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.8
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.82
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
451900,Barbican Estate,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.17
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
