Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.77
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.7
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.27
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.02
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
451900,Barbican Estate,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.99
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
451900,Barbican Estate,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.33
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.35
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
451900,Barbican Estate,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.1
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.73
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
451900,Barbican Estate,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.97
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.27
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
451900,Barbican Estate,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.81
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.75
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.76
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.02
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
451900,Barbican Estate,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.04
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.39
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.56
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
451900,Barbican Estate,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.25
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.49
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.0
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.91
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.14
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.86
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
451900,Barbican Estate,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.86
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.57
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.4
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.66
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
451900,Barbican Estate,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.6
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.46
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.61
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.2
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.09
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.55
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.8
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
451900,Barbican Estate,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.97
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.73
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.44
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.6
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.55
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.63
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
451900,Barbican Estate,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.03
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.2
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.5
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.04
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.4
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.2
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
