Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.03
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.74
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.26
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
451900,Barbican Estate,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.85
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.5
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.3
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.14
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.74
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.9
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.14
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.9
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
451900,Barbican Estate,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.96
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.63
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.37
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.5
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.34
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.8
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
451900,Barbican Estate,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.57
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.18
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.0
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.09
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.6
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.86
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.41
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
451900,Barbican Estate,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.55
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,79.5
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.9
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.95
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.75
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.6
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.66
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.65
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
451900,Barbican Estate,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.53
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.57
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.3
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.65
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.0
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.27
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
451900,Barbican Estate,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.18
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.1
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.5
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.35
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
451900,Barbican Estate,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.93
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.39
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.3
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.11
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.99
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
451900,Barbican Estate,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.01
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.75
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.1
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.8
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.41
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
451900,Barbican Estate,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.31
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.03
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.68
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.2
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.31
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.44
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
451900,Barbican Estate,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.4
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.0
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.2
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.84
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.34
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.51
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
451900,Barbican Estate,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.7
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.58
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.65
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.8
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.1
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.95
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.66
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
