Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
451900,Barbican Estate,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.17
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.6
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.5
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.95
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.64
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
451900,Barbican Estate,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.68
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.12
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.0
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.15
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.61
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
451900,Barbican Estate,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.85
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.27
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.4
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.9
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.3
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.59
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
451900,Barbican Estate,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.84
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.01
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.2
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.44
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.83
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
451900,Barbican Estate,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.59
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.11
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.4
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.8
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
451900,Barbican Estate,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.97
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.46
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.0
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.86
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
451900,Barbican Estate,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.86
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.6
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
451900,Barbican Estate,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.86
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.9
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.87
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.14
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
451900,Barbican Estate,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.5
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.7
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
451900,Barbican Estate,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.49
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.2
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.2
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
451900,Barbican Estate,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.81
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.59
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.2
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.5
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.8
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.9
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
451900,Barbican Estate,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.91
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
