Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,67.0
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.9
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.98
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
451900,Barbican Estate,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.98
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.97
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,66.9
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.3
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.87
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
451900,Barbican Estate,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.52
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.24
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
451900,Barbican Estate,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.92
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.1
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.09
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
451900,Barbican Estate,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.21
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.28
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.1
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.25
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.86
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
451900,Barbican Estate,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.16
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.1
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.65
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
451900,Barbican Estate,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.41
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.79
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.0
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.01
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.58
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
451900,Barbican Estate,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.5
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.51
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
451900,Barbican Estate,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.49
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.68
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.66
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.7
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.15
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
451900,Barbican Estate,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.1
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.84
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.38
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.7
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.57
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
451900,Barbican Estate,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.74
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.92
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.8
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.35
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
451900,Barbican Estate,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.56
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.6
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
