Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.58
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
451900,Barbican Estate,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.94
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.3
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
451900,Barbican Estate,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.71
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.76
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.42
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.55
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
451900,Barbican Estate,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.69
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.1
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.3
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.36
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.6
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
451900,Barbican Estate,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.58
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.96
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.92
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.69
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.5
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.52
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.5
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.01
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.42
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
451900,Barbican Estate,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.86
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.23
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.0
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.87
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.47
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
451900,Barbican Estate,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.38
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.05
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.46
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.36
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.88
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.9
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.5
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.32
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.05
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.36
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
451900,Barbican Estate,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.06
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.65
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.63
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.05
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.72
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.4
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.7
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.47
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
451900,Barbican Estate,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.71
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.2
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.57
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.71
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.0
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.9
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.02
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
451900,Barbican Estate,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.49
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.01
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.02
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.6
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.1
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.46
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.2
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
451900,Barbican Estate,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.76
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.66
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.64
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.47
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.45
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.5
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.89
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.99
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.7
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
451900,Barbican Estate,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.27
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.18
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.14
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.62
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.21
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.27
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.4
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
451900,Barbican Estate,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
