Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.41
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.83
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.27
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.5
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.58
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.18
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.6
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.88
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
451900,Barbican Estate,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.56
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.42
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.21
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.38
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.6
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.9
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.1
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.88
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
451900,Barbican Estate,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.32
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.96
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.7
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.2
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.41
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.5
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
451900,Barbican Estate,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.87
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.42
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.53
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.9
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.1
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.49
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.22
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
451900,Barbican Estate,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.3
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.82
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.68
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.71
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.28
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
451900,Barbican Estate,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.9
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.72
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.7
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.86
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.04
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.48
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
451900,Barbican Estate,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.4
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.92
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.3
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.02
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
451900,Barbican Estate,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.76
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.84
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.64
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.75
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.47
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.7
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
451900,Barbican Estate,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.34
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.63
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.2
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.52
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
451900,Barbican Estate,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.42
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.5
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.75
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.89
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
451900,Barbican Estate,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.77
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.05
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.29
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.7
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.23
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.8
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
451900,Barbican Estate,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.77
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.57
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
