Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.14
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.16
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
451900,Barbican Estate,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.07
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.24
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.41
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.23
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.69
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
451900,Barbican Estate,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.11
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.09
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.44
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.04
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.28
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
451900,Barbican Estate,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.49
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.3
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.8
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.05
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.9
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.06
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.09
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.77
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
451900,Barbican Estate,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.04
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.92
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.78
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.74
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.79
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
451900,Barbican Estate,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.73
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.57
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.23
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.2
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.85
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
451900,Barbican Estate,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.67
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.19
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
451900,Barbican Estate,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.89
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.73
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.87
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.25
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.36
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
451900,Barbican Estate,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.27
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.84
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.2
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.98
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
451900,Barbican Estate,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.74
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
451900,Barbican Estate,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.08
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.86
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.9
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
451900,Barbican Estate,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.02
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.1
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
