Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.44
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.09
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
451900,Barbican Estate,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.32
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
451900,Barbican Estate,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.8
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
451900,Barbican Estate,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
451900,Barbican Estate,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
451900,Barbican Estate,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.42
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
451900,Barbican Estate,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.45
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
451900,Barbican Estate,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
451900,Barbican Estate,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.18
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
451900,Barbican Estate,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
451900,Barbican Estate,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
451900,Barbican Estate,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.32
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
451900,Barbican Estate,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
