Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.41
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
451900,Barbican Estate,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
451900,Barbican Estate,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
451900,Barbican Estate,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
451900,Barbican Estate,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.78
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
451900,Barbican Estate,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
451900,Barbican Estate,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
451900,Barbican Estate,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
451900,Barbican Estate,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.45
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
451900,Barbican Estate,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
451900,Barbican Estate,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
