Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
451900,Barbican Estate,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
451900,Barbican Estate,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
451900,Barbican Estate,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
451900,Barbican Estate,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
451900,Barbican Estate,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
451900,Barbican Estate,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.19
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
451900,Barbican Estate,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
451900,Barbican Estate,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
451900,Barbican Estate,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.27
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
451900,Barbican Estate,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.32
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
451900,Barbican Estate,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
