Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
451900,Barbican Estate,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
451900,Barbican Estate,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
451900,Barbican Estate,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
451900,Barbican Estate,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.31
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
451900,Barbican Estate,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
451900,Barbican Estate,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
451900,Barbican Estate,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
451900,Barbican Estate,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.66
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
451900,Barbican Estate,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.19
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
451900,Barbican Estate,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
