Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
451900,Barbican Estate,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
451900,Barbican Estate,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
451900,Barbican Estate,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
451900,Barbican Estate,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.56
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
451900,Barbican Estate,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
451900,Barbican Estate,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
451900,Barbican Estate,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.93
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
451900,Barbican Estate,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.35
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
451900,Barbican Estate,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.45
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.7
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
451900,Barbican Estate,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.96
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.9
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
451900,Barbican Estate,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
