Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.14
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
451900,Barbican Estate,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.67
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
451900,Barbican Estate,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.68
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
451900,Barbican Estate,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.97
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.05
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
451900,Barbican Estate,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.29
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.0
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.4
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.44
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
451900,Barbican Estate,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.63
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.8
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.0
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.74
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
451900,Barbican Estate,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.38
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.72
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
451900,Barbican Estate,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.94
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.97
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.29
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.88
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
451900,Barbican Estate,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.54
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.07
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.73
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.47
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.28
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.96
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.02
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
451900,Barbican Estate,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.44
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.01
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.87
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.21
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.9
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.04
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.53
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
451900,Barbican Estate,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.81
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.5
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.0
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,33.2
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.88
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.37
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.35
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
451900,Barbican Estate,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.13
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,68.4
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.5
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,33.2
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.51
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.61
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
451900,Barbican Estate,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
