Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.51
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,70.2
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.2
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.54
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.02
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
451900,Barbican Estate,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.34
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.17
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.8
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.47
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.29
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.06
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
451900,Barbican Estate,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.31
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.9
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.35
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.31
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
451900,Barbican Estate,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.78
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.78
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.7
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.1
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.69
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.61
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.31
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
451900,Barbican Estate,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.0
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.83
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.5
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.9
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.71
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.18
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.73
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.71
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
451900,Barbican Estate,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.92
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.89
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,72.1
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,124.8
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.74
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.82
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.14
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.71
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
451900,Barbican Estate,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.05
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.27
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.37
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,71.3
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,124.7
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.38
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.49
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.05
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.01
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
451900,Barbican Estate,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.83
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.2
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.21
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.86
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.32
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
451900,Barbican Estate,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.02
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.59
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.07
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.9
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.76
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.6
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.1
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,33.7
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.14
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.08
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.16
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
451900,Barbican Estate,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.64
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.34
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.76
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.44
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.5
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.1
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.89
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,33.7
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.08
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.34
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.36
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
451900,Barbican Estate,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.92
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.56
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.34
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.6
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.5
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.75
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
451900,Barbican Estate,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.79
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.04
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.25
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
