Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.75
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.44
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
451900,Barbican Estate,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.42
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.3
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.52
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.25
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.54
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.4
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.44
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.26
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
451900,Barbican Estate,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.96
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.11
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.89
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.49
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.05
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.97
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.69
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
451900,Barbican Estate,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.54
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.57
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.91
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.46
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.7
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.42
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
451900,Barbican Estate,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.76
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.8
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.48
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.27
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.4
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.9
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.99
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.54
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.73
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
451900,Barbican Estate,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.18
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.09
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.09
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.9
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.46
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.73
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.5
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
451900,Barbican Estate,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.15
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.95
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.77
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.4
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.5
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.2
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,33.7
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.74
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.24
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.49
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
451900,Barbican Estate,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.93
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.32
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.82
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.48
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.12
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.52
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.24
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
451900,Barbican Estate,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.36
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.86
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.75
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.0
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.5
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.95
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.67
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.12
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
451900,Barbican Estate,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.81
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.58
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.43
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.5
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.46
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.67
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
451900,Barbican Estate,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.99
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.12
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
451900,Barbican Estate,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.15
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.79
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.7
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.52
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.74
