Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.59
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
451900,Barbican Estate,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.98
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.72
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.6
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.9
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.03
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.46
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.86
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
451900,Barbican Estate,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.02
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.08
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.35
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,70.2
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.5
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.6
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
451900,Barbican Estate,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.64
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.7
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.9
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
451900,Barbican Estate,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.82
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.57
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.1
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.97
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.91
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.24
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
451900,Barbican Estate,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.33
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.55
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.7
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,33.7
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.46
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.34
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
451900,Barbican Estate,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.02
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.33
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.17
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.6
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.7
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.56
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
451900,Barbican Estate,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.17
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.51
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.54
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.43
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
451900,Barbican Estate,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.76
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.8
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.0
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.84
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.76
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
451900,Barbican Estate,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.53
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.59
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.64
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
451900,Barbican Estate,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.6
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.99
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.15
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.59
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
451900,Barbican Estate,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.93
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
