Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.38
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.2
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
451900,Barbican Estate,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.92
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.43
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.21
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
451900,Barbican Estate,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.11
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.95
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
451900,Barbican Estate,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.67
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.33
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.2
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.27
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.44
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
451900,Barbican Estate,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.43
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.42
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.03
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.02
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.8
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.0
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.19
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.25
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
451900,Barbican Estate,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.19
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.52
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.8
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.5
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.32
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.28
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
451900,Barbican Estate,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.06
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.77
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.8
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.9
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.48
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.91
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
451900,Barbican Estate,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.73
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.77
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.62
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.36
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,67.1
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.4
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.81
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
451900,Barbican Estate,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.52
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.16
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.7
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.14
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
451900,Barbican Estate,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.02
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
451900,Barbican Estate,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.32
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.58
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,31.7
