Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.04
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
451900,Barbican Estate,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.54
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.7
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.49
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.35
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
451900,Barbican Estate,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.85
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.5
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.41
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.42
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.31
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
451900,Barbican Estate,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.28
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.73
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
451900,Barbican Estate,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.52
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.96
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
451900,Barbican Estate,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.1
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.22
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
451900,Barbican Estate,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.48
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
451900,Barbican Estate,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.13
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
451900,Barbican Estate,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.18
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.96
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.8
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.93
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
451900,Barbican Estate,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.88
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.66
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.87
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.9
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.8
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.58
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.18
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
451900,Barbican Estate,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.97
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.98
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
451900,Barbican Estate,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.66
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.49
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
451900,Barbican Estate,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
