Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.33
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
451900,Barbican Estate,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.2
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.23
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.1
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.9
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.9
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.09
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
451900,Barbican Estate,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.61
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.02
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.7
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.7
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
451900,Barbican Estate,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.96
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.7
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.75
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
451900,Barbican Estate,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.47
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
451900,Barbican Estate,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.74
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
451900,Barbican Estate,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.48
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.08
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.06
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
451900,Barbican Estate,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.07
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.39
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.34
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
451900,Barbican Estate,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.1
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.72
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.39
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
451900,Barbican Estate,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.32
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.83
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.24
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
451900,Barbican Estate,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.0
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.79
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.75
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
451900,Barbican Estate,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.09
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.4
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
