Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.98
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.42
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
451900,Barbican Estate,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
451900,Barbican Estate,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.57
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.4
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.97
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
451900,Barbican Estate,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.4
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.38
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
451900,Barbican Estate,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.44
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.49
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.0
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.47
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
451900,Barbican Estate,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.17
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
451900,Barbican Estate,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.78
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.41
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
451900,Barbican Estate,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.09
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
451900,Barbican Estate,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
451900,Barbican Estate,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.91
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
451900,Barbican Estate,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
451900,Barbican Estate,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
