Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
451900,Barbican Estate,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
451900,Barbican Estate,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
451900,Barbican Estate,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
451900,Barbican Estate,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.27
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
451900,Barbican Estate,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
451900,Barbican Estate,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.27
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
451900,Barbican Estate,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
451900,Barbican Estate,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
451900,Barbican Estate,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
451900,Barbican Estate,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.94
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
451900,Barbican Estate,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
