Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
451900,Barbican Estate,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
451900,Barbican Estate,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
451900,Barbican Estate,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
451900,Barbican Estate,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
451900,Barbican Estate,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
451900,Barbican Estate,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
451900,Barbican Estate,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
451900,Barbican Estate,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
451900,Barbican Estate,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
451900,Barbican Estate,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
