Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
451900,Barbican Estate,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
451900,Barbican Estate,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
451900,Barbican Estate,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
451900,Barbican Estate,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
451900,Barbican Estate,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
451900,Barbican Estate,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
451900,Barbican Estate,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
451900,Barbican Estate,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
451900,Barbican Estate,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
451900,Barbican Estate,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
451900,Barbican Estate,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
