Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
451900,Barbican Estate,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
451900,Barbican Estate,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
451900,Barbican Estate,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
451900,Barbican Estate,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
451900,Barbican Estate,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
451900,Barbican Estate,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.1
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
451900,Barbican Estate,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
451900,Barbican Estate,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
451900,Barbican Estate,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
451900,Barbican Estate,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.07
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
451900,Barbican Estate,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.29
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
