Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
451900,Barbican Estate,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.83
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
451900,Barbican Estate,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.27
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.05
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.62
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
451900,Barbican Estate,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.59
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.75
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
451900,Barbican Estate,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
451900,Barbican Estate,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.23
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
451900,Barbican Estate,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.73
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
451900,Barbican Estate,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.93
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.2
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.41
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
451900,Barbican Estate,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.82
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.5
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.03
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
451900,Barbican Estate,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.72
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.68
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
451900,Barbican Estate,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.12
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.21
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.5
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.1
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,33.2
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.78
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
451900,Barbican Estate,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.5
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.26
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
