Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.81
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.28
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
451900,Barbican Estate,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.79
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.28
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
451900,Barbican Estate,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.8
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.6
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.71
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.74
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.34
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
451900,Barbican Estate,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.04
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.97
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.84
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
451900,Barbican Estate,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.76
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.9
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.65
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.39
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.73
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
451900,Barbican Estate,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.96
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.46
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.15
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.9
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.67
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.4
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
451900,Barbican Estate,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.78
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.16
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.0
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.5
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.15
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.55
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.17
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
451900,Barbican Estate,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.17
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.57
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,33.7
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.77
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.56
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
451900,Barbican Estate,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.2
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.26
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.4
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.42
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
451900,Barbican Estate,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.45
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.79
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.54
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.88
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
451900,Barbican Estate,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.25
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.06
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.1
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.5
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.32
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.29
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.2
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
451900,Barbican Estate,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.64
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.56
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.84
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.0
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.5
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.14
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.33
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.2
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
451900,Barbican Estate,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
