Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.91
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.42
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.4
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.0
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.67
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.28
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.74
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
451900,Barbican Estate,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.65
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.05
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.62
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.1
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.4
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.67
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.5
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.17
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
451900,Barbican Estate,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.8
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.07
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.2
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.86
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
451900,Barbican Estate,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.85
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.26
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.32
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.5
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.1
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.98
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.48
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.68
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
451900,Barbican Estate,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.35
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.05
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.49
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.4
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.0
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.93
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.02
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
451900,Barbican Estate,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.59
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.55
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.49
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.33
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.92
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.17
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.7
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.9
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.07
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.59
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.4
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.8
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
451900,Barbican Estate,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.8
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.16
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.82
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.06
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.23
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.4
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.9
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.4
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.16
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.1
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.89
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
451900,Barbican Estate,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.32
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.01
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.06
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.66
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.8
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.7
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.52
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.55
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.76
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
451900,Barbican Estate,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.61
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.2
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.4
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.24
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.9
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.23
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.55
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.4
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.1
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.98
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.94
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.7
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
451900,Barbican Estate,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.48
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.29
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.39
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.65
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.81
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.3
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.9
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.61
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.32
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.27
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
451900,Barbican Estate,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.4
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.06
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.06
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.99
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.2
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.4
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.39
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,33.7
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.77
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.04
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
451900,Barbican Estate,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.29
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.64
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.69
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.5
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.4
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
