Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.22
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.96
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.82
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.69
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
451900,Barbican Estate,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.08
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.03
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.09
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.1
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.8
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.9
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.84
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.66
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
451900,Barbican Estate,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.09
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.93
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.15
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.02
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.54
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.9
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.0
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.1
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.14
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.12
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
451900,Barbican Estate,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.05
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.36
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.32
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.3
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.9
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.3
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.3
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.89
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.58
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.84
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
451900,Barbican Estate,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.55
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.91
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.3
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.64
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.2
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.4
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.0
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.11
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.84
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.92
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
451900,Barbican Estate,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.01
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.29
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.89
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.02
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.39
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.7
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.5
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,33.2
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.04
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.67
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.45
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
451900,Barbican Estate,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.7
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.88
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.63
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.23
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.1
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.67
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.87
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.69
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
451900,Barbican Estate,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.63
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.8
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.63
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.65
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.2
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.2
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.5
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.93
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.31
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
451900,Barbican Estate,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.97
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.71
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.94
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.83
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
451900,Barbican Estate,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.14
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.99
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.6
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.43
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.72
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.26
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
451900,Barbican Estate,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.93
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.53
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.3
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.8
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.41
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.85
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.66
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
451900,Barbican Estate,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.13
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.42
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.65
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.17
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.7
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.9
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
