Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.66
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.93
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.29
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
451900,Barbican Estate,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.84
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.08
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.81
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.83
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.0
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.4
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.82
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.19
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.89
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
451900,Barbican Estate,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.25
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.36
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.3
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,75.3
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,134.2
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.55
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.68
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
451900,Barbican Estate,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.22
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.67
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.58
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.14
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.11
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,75.9
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,137.2
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,131.8
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.43
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.26
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.89
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
451900,Barbican Estate,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.11
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.23
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,85.6
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,124.7
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.74
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.35
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
451900,Barbican Estate,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.18
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.75
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.88
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.19
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.61
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
451900,Barbican Estate,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.18
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.66
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.69
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.75
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
451900,Barbican Estate,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.74
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.97
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.4
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
451900,Barbican Estate,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.28
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.72
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.8
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.1
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
451900,Barbican Estate,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.72
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.0
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.69
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
451900,Barbican Estate,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.02
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
451900,Barbican Estate,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.89
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.26
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.77
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
451900,Barbican Estate,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
