Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.33
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.21
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.12
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.95
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
451900,Barbican Estate,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.43
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.28
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
451900,Barbican Estate,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.3
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.48
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,33.0
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
451900,Barbican Estate,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.43
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.3
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
451900,Barbican Estate,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.44
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
451900,Barbican Estate,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.27
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.66
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
451900,Barbican Estate,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.92
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.18
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
451900,Barbican Estate,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.02
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.95
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
451900,Barbican Estate,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.15
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
451900,Barbican Estate,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.68
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.13
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
451900,Barbican Estate,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.18
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
451900,Barbican Estate,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.77
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.93
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.16
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.5
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
