Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
451900,Barbican Estate,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.58
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.91
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.14
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.07
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
451900,Barbican Estate,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.83
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
451900,Barbican Estate,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.83
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.23
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.83
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
451900,Barbican Estate,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.36
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.72
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.07
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
451900,Barbican Estate,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.89
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.93
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.73
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.53
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
451900,Barbican Estate,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.17
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.24
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
451900,Barbican Estate,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.34
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.32
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
451900,Barbican Estate,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.37
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.75
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.68
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
451900,Barbican Estate,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.15
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.1
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.3
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
451900,Barbican Estate,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.78
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
451900,Barbican Estate,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.36
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.05
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.8
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
