Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.51
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.09
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.9
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
451900,Barbican Estate,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.84
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.59
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.11
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
451900,Barbican Estate,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.25
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.99
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
451900,Barbican Estate,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.53
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
451900,Barbican Estate,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.83
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.07
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
451900,Barbican Estate,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.58
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
451900,Barbican Estate,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.87
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.28
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
451900,Barbican Estate,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.2
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.45
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
451900,Barbican Estate,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.13
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
451900,Barbican Estate,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.54
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.36
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.8
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
451900,Barbican Estate,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.14
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.1
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.45
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
451900,Barbican Estate,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.45
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
