Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.26
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
451900,Barbican Estate,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.31
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
451900,Barbican Estate,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.76
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
451900,Barbican Estate,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,29.2
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
451900,Barbican Estate,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.67
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.53
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.41
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
451900,Barbican Estate,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.23
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.25
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.87
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
451900,Barbican Estate,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.31
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
451900,Barbican Estate,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
451900,Barbican Estate,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.21
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.53
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
451900,Barbican Estate,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
451900,Barbican Estate,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.48
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
451900,Barbican Estate,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.61
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
