Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.44
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
451900,Barbican Estate,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.84
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
451900,Barbican Estate,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
451900,Barbican Estate,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,29.2
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
451900,Barbican Estate,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
451900,Barbican Estate,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
451900,Barbican Estate,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
451900,Barbican Estate,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.42
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.98
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
451900,Barbican Estate,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
451900,Barbican Estate,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
451900,Barbican Estate,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
