Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
451900,Barbican Estate,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.26
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
451900,Barbican Estate,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
451900,Barbican Estate,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
451900,Barbican Estate,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
451900,Barbican Estate,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.61
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
451900,Barbican Estate,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
451900,Barbican Estate,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
451900,Barbican Estate,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
451900,Barbican Estate,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
451900,Barbican Estate,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
