Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
451900,Barbican Estate,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
451900,Barbican Estate,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
451900,Barbican Estate,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
451900,Barbican Estate,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
451900,Barbican Estate,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
451900,Barbican Estate,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
451900,Barbican Estate,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.08
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
451900,Barbican Estate,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
451900,Barbican Estate,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.95
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
451900,Barbican Estate,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
451900,Barbican Estate,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
