Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
451900,Barbican Estate,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
451900,Barbican Estate,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.53
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
451900,Barbican Estate,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.99
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.56
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.01
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
451900,Barbican Estate,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
451900,Barbican Estate,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
451900,Barbican Estate,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,33.7
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
451900,Barbican Estate,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.21
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
451900,Barbican Estate,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
451900,Barbican Estate,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
451900,Barbican Estate,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.79
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
451900,Barbican Estate,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.19
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.02
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
451900,Barbican Estate,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
