Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.92
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,34.1
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.46
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
451900,Barbican Estate,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.94
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,34.1
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.63
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.55
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
451900,Barbican Estate,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.48
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,78.0
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.8
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,34.2
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.83
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.74
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
451900,Barbican Estate,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.12
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.7
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,34.3
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
451900,Barbican Estate,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.61
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.2
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,34.3
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.29
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
451900,Barbican Estate,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.37
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,34.4
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.56
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.57
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
451900,Barbican Estate,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.38
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,34.4
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
451900,Barbican Estate,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.52
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,34.5
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
451900,Barbican Estate,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.0
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.9
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.25
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,34.5
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.63
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.46
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.83
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
451900,Barbican Estate,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.73
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.7
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.2
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.91
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,34.6
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.4
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.95
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
451900,Barbican Estate,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.09
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.65
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.49
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.1
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.54
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,34.6
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.46
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.28
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
451900,Barbican Estate,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.96
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.48
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.27
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.9
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.83
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
