Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,34.7
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.65
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.4
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
451900,Barbican Estate,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.45
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.44
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.29
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,34.8
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.89
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.05
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.69
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
451900,Barbican Estate,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.83
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.85
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.63
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.3
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.96
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.3
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,34.9
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.61
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.66
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
451900,Barbican Estate,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.89
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.1
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,34.9
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.75
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.29
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
451900,Barbican Estate,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.44
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.47
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.12
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.3
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,35.0
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.55
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.83
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.34
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
451900,Barbican Estate,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.68
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.28
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.38
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.0
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.5
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,35.1
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.72
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.39
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.07
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
451900,Barbican Estate,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.09
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.56
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.0
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.27
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.8
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.4
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,35.1
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.87
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.04
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.23
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
451900,Barbican Estate,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.97
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.87
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.07
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.29
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.1
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,35.2
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.54
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
451900,Barbican Estate,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.2
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.94
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.16
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.8
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,35.3
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.24
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.31
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.72
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
451900,Barbican Estate,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.52
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.71
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.32
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.9
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,35.4
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.94
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.4
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.22
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
451900,Barbican Estate,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.15
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.56
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.27
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.6
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.35
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,35.4
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.59
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.08
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.26
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
451900,Barbican Estate,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.94
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.88
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.19
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.1
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.8
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,35.4
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.95
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.99
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
451900,Barbican Estate,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
451900,Barbican Estate,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
