Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.9
451900,Barbican Estate,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.9
451900,Barbican Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
451900,Barbican Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
451900,Barbican Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
451900,Barbican Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,35.2
451900,Barbican Estate,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
451900,Barbican Estate,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
451900,Barbican Estate,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
451900,Barbican Estate,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
451900,Barbican Estate,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
451900,Barbican Estate,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.54
451900,Barbican Estate,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.47
451900,Barbican Estate,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.23
451900,Barbican Estate,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
451900,Barbican Estate,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
451900,Barbican Estate,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
451900,Barbican Estate,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.98
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.42
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.95
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.0
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.1
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,35.2
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.8
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.87
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.29
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
451900,Barbican Estate,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.98
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.11
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.68
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.36
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.0
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.8
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,35.1
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.1
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.32
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
451900,Barbican Estate,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.87
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.0
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.21
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.1
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,35.0
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.43
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
451900,Barbican Estate,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.49
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.76
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,35.0
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.97
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
451900,Barbican Estate,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.03
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.29
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,34.9
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.63
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.55
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
451900,Barbican Estate,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.59
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.62
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.19
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.5
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,34.9
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.07
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
451900,Barbican Estate,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.86
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,34.7
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.38
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
451900,Barbican Estate,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.21
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.59
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,34.6
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
451900,Barbican Estate,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.1
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.39
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.27
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.6
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.7
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,34.5
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.82
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
451900,Barbican Estate,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.3
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.55
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.19
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.4
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.0
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.2
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,34.5
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.33
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.29
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
451900,Barbican Estate,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.73
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.47
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.88
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.1
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.1
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,34.4
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
