Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.81
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.34
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.97
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
451900,Barbican Estate,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.56
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.03
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,34.4
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
451900,Barbican Estate,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.07
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,34.4
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
451900,Barbican Estate,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.49
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,34.4
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.31
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
451900,Barbican Estate,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.29
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.6
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.26
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,34.4
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
451900,Barbican Estate,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.43
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.42
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.01
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.41
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.1
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,34.4
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.89
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
451900,Barbican Estate,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.93
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.44
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.77
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,34.4
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
451900,Barbican Estate,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.17
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.59
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,34.3
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
451900,Barbican Estate,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.5
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.1
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.38
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.73
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.0
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,34.3
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
451900,Barbican Estate,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.71
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.24
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.64
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.81
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.7
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,34.2
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.52
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
451900,Barbican Estate,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.46
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.03
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.71
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.03
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,34.1
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
451900,Barbican Estate,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.95
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.52
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.87
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.7
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.81
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
451900,Barbican Estate,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
