Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.52
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.71
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.93
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.5
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.73
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
451900,Barbican Estate,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.19
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.46
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,33.7
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
451900,Barbican Estate,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.07
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.9
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.84
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
451900,Barbican Estate,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.05
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.51
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
451900,Barbican Estate,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.66
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,33.2
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
451900,Barbican Estate,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.65
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,33.1
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
451900,Barbican Estate,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.81
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.4
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,32.9
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.89
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
451900,Barbican Estate,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.19
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.0
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,32.8
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.03
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
451900,Barbican Estate,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.89
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
451900,Barbican Estate,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.11
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.98
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
451900,Barbican Estate,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.95
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.13
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
451900,Barbican Estate,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
