Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.85
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
451900,Barbican Estate,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.74
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.48
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
451900,Barbican Estate,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
451900,Barbican Estate,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.66
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
451900,Barbican Estate,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.79
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
451900,Barbican Estate,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.79
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.66
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.5
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
451900,Barbican Estate,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.28
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
451900,Barbican Estate,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.02
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
451900,Barbican Estate,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.15
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
451900,Barbican Estate,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.51
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.07
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
451900,Barbican Estate,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
451900,Barbican Estate,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.19
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
