Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
451900,Barbican Estate,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.76
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.08
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
451900,Barbican Estate,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.5
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.64
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
451900,Barbican Estate,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.63
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.61
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
451900,Barbican Estate,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
451900,Barbican Estate,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
451900,Barbican Estate,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
451900,Barbican Estate,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.66
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.3
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
451900,Barbican Estate,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.12
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
451900,Barbican Estate,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.37
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.9
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
451900,Barbican Estate,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
451900,Barbican Estate,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.25
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.13
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.94
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.29
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.07
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
451900,Barbican Estate,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
