Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.42
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.26
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.88
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.25
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
451900,Barbican Estate,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.3
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.07
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
451900,Barbican Estate,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.67
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.49
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
451900,Barbican Estate,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.65
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.84
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
451900,Barbican Estate,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.68
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
451900,Barbican Estate,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.61
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.79
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.4
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.9
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.52
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.91
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
451900,Barbican Estate,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.87
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.26
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
451900,Barbican Estate,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.79
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.95
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
451900,Barbican Estate,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.92
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
451900,Barbican Estate,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
451900,Barbican Estate,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
451900,Barbican Estate,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
