Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
451900,Barbican Estate,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
451900,Barbican Estate,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
451900,Barbican Estate,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.04
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
451900,Barbican Estate,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
451900,Barbican Estate,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
451900,Barbican Estate,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
451900,Barbican Estate,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
451900,Barbican Estate,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
451900,Barbican Estate,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
