Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
451900,Barbican Estate,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
451900,Barbican Estate,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
451900,Barbican Estate,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
451900,Barbican Estate,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
451900,Barbican Estate,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
451900,Barbican Estate,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
451900,Barbican Estate,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
451900,Barbican Estate,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.23
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
451900,Barbican Estate,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
451900,Barbican Estate,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.87
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
451900,Barbican Estate,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
