Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.48
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
451900,Barbican Estate,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
451900,Barbican Estate,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.51
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
451900,Barbican Estate,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.39
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
451900,Barbican Estate,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.24
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
451900,Barbican Estate,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.79
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.1
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
451900,Barbican Estate,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
451900,Barbican Estate,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
451900,Barbican Estate,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.27
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
451900,Barbican Estate,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,33.2
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
451900,Barbican Estate,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.85
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.2
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,33.3
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
