Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.09
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
451900,Barbican Estate,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,33.4
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
451900,Barbican Estate,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,33.5
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.15
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
451900,Barbican Estate,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
451900,Barbican Estate,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,33.6
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
451900,Barbican Estate,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.88
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,33.7
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
451900,Barbican Estate,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.73
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.9
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,33.8
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
451900,Barbican Estate,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,33.9
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.31
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
451900,Barbican Estate,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
451900,Barbican Estate,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,34.0
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.19
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
451900,Barbican Estate,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,34.1
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.85
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
451900,Barbican Estate,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,34.2
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
451900,Barbican Estate,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
