Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,34.3
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.7
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
451900,Barbican Estate,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.91
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,34.3
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
451900,Barbican Estate,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.46
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,34.4
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
451900,Barbican Estate,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.57
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,34.5
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
451900,Barbican Estate,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.09
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.06
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,34.5
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.08
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.47
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
451900,Barbican Estate,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.01
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,34.6
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.49
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
451900,Barbican Estate,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.04
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,34.7
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
451900,Barbican Estate,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.73
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.94
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,34.8
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.4
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.91
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
451900,Barbican Estate,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.13
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.99
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.4
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,34.9
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.88
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
451900,Barbican Estate,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.18
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.84
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.7
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.8
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,35.0
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.66
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.44
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
451900,Barbican Estate,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.87
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.2
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,35.1
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.85
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.92
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.44
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
451900,Barbican Estate,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.98
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
