Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,35.1
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.69
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.49
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
451900,Barbican Estate,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.56
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.11
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.84
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,35.3
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.34
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.65
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
451900,Barbican Estate,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.95
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.53
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,35.3
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.1
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.22
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.11
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
451900,Barbican Estate,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.59
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.85
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.3
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,35.4
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.49
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.81
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
451900,Barbican Estate,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.07
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,35.4
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
451900,Barbican Estate,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.79
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.29
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.96
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.91
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.0
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,35.5
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.87
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.63
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
451900,Barbican Estate,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.68
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.5
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.67
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.3
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,35.5
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.23
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.84
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.24
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
451900,Barbican Estate,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.6
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.9
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,35.6
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.65
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
451900,Barbican Estate,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.62
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.75
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.68
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.22
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,35.6
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.52
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.78
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
451900,Barbican Estate,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.36
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.68
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.58
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.3
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.7
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,35.7
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.31
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.23
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
451900,Barbican Estate,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.79
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.26
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.09
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,35.7
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.47
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.02
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.04
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
451900,Barbican Estate,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.55
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.39
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.75
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.1
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,35.7
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.69
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.24
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.37
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
451900,Barbican Estate,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
